Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,12.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,24.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,116.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,17.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,110.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,16.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,33.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,180.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,22.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,144.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,147.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,146.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,162.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,15.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,117.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
