Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,18.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,142.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,19.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,22.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,146.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,25.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,188.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,31.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,173.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,18.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,27.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,130.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,18.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,31.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,19.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,12.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,132.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,35.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,24.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,13.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
