Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,25.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,16.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,29.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,24.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,27.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,18.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,25.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,29.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,18.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,27.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,129.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,31.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,14.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,136.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
