Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,29.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,18.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,24.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,22.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,17.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,18.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,18.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,13.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,13.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,34.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,16.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,152.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,32.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,145.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
