Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,22.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,91.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,13.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,15.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
