Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,9.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,17.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,18.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,15.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,14.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,9.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
