Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,21.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,11.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,19.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,9.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,19.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,20.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,91.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,21.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,19.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,13.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,11.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,21.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,22.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
