Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,21.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,13.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,22.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,14.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,21.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
