Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,11.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,19.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,13.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,13.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,13.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,19.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,14.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,14.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
