Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,20.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,21.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,16.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,22.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,17.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,22.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,20.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,19.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,25.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,21.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,29.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,20.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,19.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,30.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,21.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,28.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,22.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,18.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
