Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,21.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,29.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,18.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,22.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,25.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,20.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,22.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,25.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,21.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,22.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,18.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,24.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,21.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,24.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,21.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,18.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,19.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,37.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,19.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,25.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,125.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
