Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,37.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,22.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,132.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,32.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,28.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,21.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,112.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,31.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,20.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,19.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,106.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,37.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,19.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,143.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,14.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,140.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,33.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,23.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,17.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,125.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,33.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,27.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,20.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,123.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,27.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,17.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,32.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,23.8
