Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,18.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,117.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,38.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,23.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,15.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,158.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,37.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,20.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,132.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,31.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,32.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,21.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,31.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,25.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,23.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,29.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,15.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,28.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,21.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,113.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,33.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,15.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,147.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
