Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,23.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,15.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,165.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,29.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,15.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,127.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,12.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,133.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,161.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,29.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,172.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,22.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,28.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,171.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,22.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,32.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,146.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,23.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,19.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,13.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,133.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
