Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,16.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,11.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,14.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,107.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,19.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,126.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,17.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,108.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,16.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,14.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,16.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,119.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
