Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,22.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,122.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,18.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,23.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,14.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,19.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,21.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,21.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,20.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,24.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,25.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,21.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,26.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,19.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,13.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,120.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
