Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,23.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,21.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,15.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,21.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,17.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,14.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,10.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,117.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,15.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,13.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,19.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,22.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,17.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
