Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,17.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,17.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,18.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,126.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,24.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,166.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,18.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,118.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,11.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,16.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,119.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,132.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,16.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,17.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,21.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
