Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,31.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,19.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,9.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,147.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,22.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,16.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,111.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,15.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,17.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,21.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,15.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,21.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,16.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,15.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,22.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,17.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,19.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,27.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,18.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,14.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,17.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
