Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,23.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,18.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,15.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,29.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,110.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,27.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,17.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,22.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,16.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,21.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,17.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,19.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,24.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
