Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,17.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,18.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,13.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,15.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,23.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
