Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,14.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,16.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,13.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
