Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,14.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,12.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,11.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,15.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,15.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
