Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,14.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,15.98
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.15
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,13.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
