Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,17.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,11.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,18.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,11.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,23.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,94.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,14.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,16.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,14.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.51
