Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,17.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,13.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,17.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,16.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,18.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,17.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,20.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,18.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,19.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,22.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,22.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,22.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
