Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,26.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,17.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,26.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,18.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,26.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,25.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,29.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,20.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,98.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,24.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,26.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,22.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,21.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,23.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,17.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,25.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
