Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,28.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,20.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,23.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,29.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,24.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,27.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,32.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,110.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,24.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,21.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,23.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,27.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,19.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,21.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,30.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,18.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,32.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,25.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,34.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,21.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,24.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,35.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,20.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
