Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,39.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,32.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,21.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,148.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,40.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,154.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,45.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,26.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,182.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,21.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,25.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,165.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,46.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,192.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,20.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,26.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,146.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,35.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,21.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,25.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,130.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,31.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,19.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,131.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,24.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,14.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,108.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
