Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,23.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,17.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,22.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,26.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,13.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,25.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,23.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,28.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,17.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,119.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,29.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,13.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,14.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,129.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,15.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,127.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,22.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,15.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,16.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
