Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,26.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,154.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,14.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,141.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,15.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,17.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,13.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,96.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
