Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,17.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,15.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,17.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,19.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,16.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,19.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,17.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,16.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,17.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,10.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,96.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
