Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,14.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,20.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,17.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,19.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,113.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,20.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,14.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,108.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,19.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,11.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,135.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,22.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,116.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,63.2
