Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,23.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,14.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,140.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,21.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,128.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,14.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,13.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,18.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,16.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,18.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,20.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,16.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,19.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,18.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,18.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
