Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,22.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,37.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,156.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,16.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,26.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,118.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,17.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,19.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,20.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,15.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,20.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,17.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,23.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,113.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,24.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,25.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,19.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
