Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,29.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,19.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,28.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,24.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,117.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,25.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,15.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,25.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,20.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,108.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,16.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,31.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,157.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,9.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,19.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,14.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,113.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
