Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,20.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,22.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,20.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
