Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,15.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,14.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,9.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,14.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.98
