Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,15.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,15.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,15.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,16.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
