Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.28
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.23
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
