Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,19.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,20.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,10.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,18.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,12.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,16.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,15.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,18.9
