Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,14.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,12.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,20.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,20.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,14.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,20.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,23.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,17.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,24.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,18.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,17.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,81.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,24.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,22.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,18.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,27.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,18.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,94.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
