Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,26.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,22.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,27.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,31.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,26.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,30.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,29.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,129.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,127.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,33.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,19.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,125.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,22.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,28.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,28.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,22.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,25.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,22.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,27.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,24.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,26.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
