Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,28.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,22.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,23.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,29.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,21.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,23.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,18.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,25.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,28.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,21.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,24.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,23.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,18.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,29.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,23.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,22.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,28.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,27.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,21.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,29.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,26.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,23.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,31.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,23.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,24.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
