Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,36.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,21.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,27.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,37.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,23.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,33.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,38.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,28.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,27.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,117.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,38.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,28.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,19.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,146.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,34.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,37.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,145.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,34.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,24.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,37.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,27.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,28.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,34.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,30.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,36.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,36.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,33.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,32.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
