Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,39.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,28.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,130.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,49.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,23.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,23.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,218.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,40.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,23.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,17.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,180.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,35.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,17.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,168.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,30.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,131.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,38.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,18.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,176.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,32.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,20.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,130.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,31.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,14.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,15.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,137.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,31.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,16.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,16.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,128.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
