Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,33.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,22.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,126.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,37.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,20.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,140.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,36.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,17.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,27.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,136.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,31.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,23.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,123.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,27.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,114.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,30.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,20.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,123.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,28.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,14.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,21.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,23.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,22.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,16.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,23.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
