Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,25.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,19.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,27.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,17.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,21.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,15.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,19.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,14.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,21.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,19.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,18.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,22.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,16.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,16.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
