Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,23.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,113.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,26.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,110.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,105.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,19.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,16.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,26.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,18.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,119.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,22.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,23.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,23.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,21.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
