Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,19.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,23.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,19.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,23.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,19.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,17.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,28.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,15.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,29.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,125.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,16.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,129.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,26.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,18.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,27.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,129.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
