Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,33.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,160.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,16.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,168.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,24.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,14.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,113.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,20.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,12.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,24.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,16.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,16.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,19.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,21.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,16.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,19.49
