Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,22.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,33.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,133.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,16.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,15.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
