Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,16.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,17.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,15.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,14.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
