Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,14.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,9.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,18.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,9.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,14.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
