Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,15.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,12.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,10.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
