Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
