Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,15.85
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,25.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,23.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,25.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,27.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,25.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,23.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,24.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,12.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,26.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,15.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
