Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,29.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,129.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,25.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,105.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,15.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,120.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,28.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,16.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,16.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,29.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,30.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,15.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,18.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,124.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,16.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,142.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
