Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,33.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,18.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,20.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,128.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,35.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,15.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,142.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,34.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,18.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,129.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,34.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,19.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,21.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,28.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,26.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,32.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,17.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,21.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,34.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,19.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,22.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,134.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,27.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,18.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,19.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,27.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,17.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,21.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
