Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,27.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,18.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,23.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,33.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,21.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,129.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,21.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,35.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,23.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,139.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,15.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,138.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,29.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,22.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,32.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,17.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,127.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,38.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,22.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,16.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,161.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,164.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,38.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,19.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,17.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,161.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
