Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,18.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,143.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,34.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,19.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,22.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,30.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,17.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,24.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,30.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,17.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,37.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,20.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,157.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,30.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,16.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,33.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,18.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,128.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,31.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,18.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,133.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,39.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,18.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,169.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
