Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,32.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,20.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,14.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,131.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,27.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,9.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,131.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,13.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,123.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,25.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,13.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,10.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,134.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,15.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,22.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,14.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,14.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,13.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,13.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
