Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,14.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,72.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,17.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,14.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,15.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,23.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,110.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,15.93
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
