Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,14.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,17.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,18.29
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,23.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,141.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,12.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,15.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,10.9
